Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.23
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
930846,DAYS LANE COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.57
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,30.58
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.48
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
930846,DAYS LANE COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,31.52
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.67
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930846,DAYS LANE COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,32.14
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.42
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.6
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.93
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
930846,DAYS LANE COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,24.22
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,31.41
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
930846,DAYS LANE COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.22
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,35.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,26.65
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,149.4
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.14
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.08
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.02
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.04
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
930846,DAYS LANE COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.89
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,34.5
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,36.52
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.31
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.19
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,09,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,78.4
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
930846,DAYS LANE COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.88
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,30.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,30.42
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.83
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
