Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.07
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930846,DAYS LANE COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.09
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,34.09
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,31.77
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.05
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.87
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.15
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,09,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
930846,DAYS LANE COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.84
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,39.51
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,29.07
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,167.5
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.38
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
930846,DAYS LANE COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,40.57
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.91
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.07
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.94
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,7.7
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.38
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
930846,DAYS LANE COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.33
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,38.6
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.04
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,162.1
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.95
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.05
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.38
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
930846,DAYS LANE COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.24
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,35.63
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.63
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,149.5
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.11
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.16
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,70.1
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930846,DAYS LANE COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.55
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,37.17
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.63
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.04
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
930846,DAYS LANE COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.37
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,41.35
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.88
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,67.3
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,173.9
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.86
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.02
