Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.87
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
930846,DAYS LANE COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,34.88
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.23
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.4
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.07
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.85
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
930846,DAYS LANE COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.13
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,38.31
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.62
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,162.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.67
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,71.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,71.83
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
930846,DAYS LANE COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.24
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.27
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.54
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.01
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.97
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
930846,DAYS LANE COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.18
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,30.74
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.49
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.26
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,1.05
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.17
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,09,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.16
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,74.7
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.99
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
930846,DAYS LANE COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,32.86
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.47
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.2
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.87
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.96
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.07
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.49
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
930846,DAYS LANE COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.97
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,38.45
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.61
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.07
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.56
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.11
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
930846,DAYS LANE COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.99
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,36.67
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.36
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,156.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
