Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.16
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
930846,DAYS LANE COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.07
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,42.19
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.74
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,177.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.02
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.08
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
930846,DAYS LANE COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.76
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,42.81
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.63
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,180.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.03
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
930846,DAYS LANE COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.49
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,36.18
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.52
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.91
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.03
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.43
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.95
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
930846,DAYS LANE COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.76
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,33.98
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.29
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.3
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
930846,DAYS LANE COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.53
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,36.73
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,24.63
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,156.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.31
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
930846,DAYS LANE COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.48
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,38.87
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.46
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,165.1
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.44
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
930846,DAYS LANE COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.09
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,39.37
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,35.07
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,166.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.6
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.79
