Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
930846,DAYS LANE COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.19
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,37.15
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.56
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.9
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.16
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,7.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.82
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
930846,DAYS LANE COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.32
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,35.13
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,37.49
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.6
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.8
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.15
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,09,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.1
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,7.7
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.39
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.54
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
930846,DAYS LANE COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.33
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,39.44
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.12
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,167.8
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.67
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,7.7
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
930846,DAYS LANE COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.18
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,36.99
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.73
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,7.6
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.57
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
930846,DAYS LANE COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.09
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,39.76
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.87
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,168.7
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.95
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.93
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.19
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,7.6
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.99
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
930846,DAYS LANE COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,39.65
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.66
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,167.7
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.96
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.43
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.75
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,7.6
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.53
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
930846,DAYS LANE COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,37.17
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,28.26
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.1
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.61
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.1
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.9
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,7.6
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
930846,DAYS LANE COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.14
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,39.51
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.53
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
