Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,167.0
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.87
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.06
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.05
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,91.2
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,7.6
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.21
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
930846,DAYS LANE COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.9
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,35.53
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.4
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.8
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,22.79
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,1.08
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.29
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,09,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.17
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.9
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,7.5
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.99
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
930846,DAYS LANE COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,36.58
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.05
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.59
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,1.03
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.24
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,09,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.23
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.61
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,7.5
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
930846,DAYS LANE COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.81
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,40.34
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.96
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,170.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.53
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,7.5
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.37
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
930846,DAYS LANE COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.15
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,47.23
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,199.4
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.06
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.59
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.35
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
930846,DAYS LANE COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.94
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,49.13
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,37.27
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,207.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,157.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.33
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,1.0
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.22
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,09,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.17
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.35
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
930846,DAYS LANE COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.64
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,42.73
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,31.29
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,180.6
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.87
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.51
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.21
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
930846,DAYS LANE COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.44
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,40.82
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,26.27
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,172.7
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
