Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,84.0
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.81
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
930846,DAYS LANE COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.38
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,41.41
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,22.13
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,175.6
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.35
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.36
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.08
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
930846,DAYS LANE COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,22.16
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,35.4
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.46
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.4
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.74
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.2
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
930846,DAYS LANE COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,22.27
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,32.71
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.15
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,76.0
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.19
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
930846,DAYS LANE COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.93
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,33.83
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.52
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.02
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,7.2
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.17
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
930846,DAYS LANE COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,20.03
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,31.42
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,7.2
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.86
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
930846,DAYS LANE COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.87
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,35.84
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,20.71
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.5
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.07
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
930846,DAYS LANE COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.4
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,46.29
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.98
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,195.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.14
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
