Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.92
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.16
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
930846,DAYS LANE COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.29
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,40.77
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.48
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
930846,DAYS LANE COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.28
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,38.16
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.25
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,161.5
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.77
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
930846,DAYS LANE COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.77
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,40.51
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.23
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,171.6
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.89
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.67
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
930846,DAYS LANE COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,21.84
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,34.84
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.72
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.5
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.61
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
930846,DAYS LANE COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.19
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,36.99
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.53
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.8
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.6
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
930846,DAYS LANE COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.01
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,36.52
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.43
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,154.7
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.72
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,N Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
930846,DAYS LANE COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.43
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,34.95
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,21.04
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,149.0
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
