Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.19
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
930846,DAYS LANE COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.29
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,36.38
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.49
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,154.5
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,N Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.4
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.3
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
930846,DAYS LANE COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,23.73
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,34.48
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.11
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.9
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.96
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
930846,DAYS LANE COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.23
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,37.5
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.49
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.9
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.4
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.41
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930846,DAYS LANE COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.14
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,32.14
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.73
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
930846,DAYS LANE COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.15
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,39.8
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,167.8
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.89
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
930846,DAYS LANE COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.68
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,41.68
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.06
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,176.2
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.43
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.49
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
930846,DAYS LANE COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,23.38
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,35.96
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.42
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,151.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
