Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,70.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,6.7
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.52
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
930846,DAYS LANE COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,22.42
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,40.86
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.43
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.4
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.43
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
930846,DAYS LANE COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.71
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,41.2
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.6
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
930846,DAYS LANE COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.78
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,34.99
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,147.5
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.25
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.8
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.35
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
930846,DAYS LANE COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.33
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,34.85
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.0
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.87
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
930846,DAYS LANE COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.94
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,32.02
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.08
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.28
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
930846,DAYS LANE COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.72
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,30.93
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.43
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.5
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
930846,DAYS LANE COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,21.14
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,32.06
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
