Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
930846,DAYS LANE COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,20.65
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,31.2
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.0
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
930846,DAYS LANE COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.46
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,37.04
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.48
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.4
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
930846,DAYS LANE COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,20.72
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.14
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
930846,DAYS LANE COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,21.95
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,30.16
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.61
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.73
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
930846,DAYS LANE COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.24
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,38.87
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,164.5
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930846,DAYS LANE COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,40.29
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
930846,DAYS LANE COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.72
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,40.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.71
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,172.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
930846,DAYS LANE COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
