Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,20.91
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,34.63
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.27
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930846,DAYS LANE COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.95
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,29.47
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.68
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.6
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,6.5
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
930846,DAYS LANE COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.9
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,31.11
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
930846,DAYS LANE COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,29.87
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930846,DAYS LANE COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.18
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.43
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.7
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
930846,DAYS LANE COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.93
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.59
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
930846,DAYS LANE COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.06
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.93
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,16.8
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930846,DAYS LANE COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.58
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.47
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
