Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,19.96
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
930846,DAYS LANE COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.36
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,26.15
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
930846,DAYS LANE COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,19.08
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,25.46
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.3
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.57
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930846,DAYS LANE COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,24.39
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.26
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930846,DAYS LANE COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,19.79
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.95
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930846,DAYS LANE COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.93
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,21.93
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.39
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
930846,DAYS LANE COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,18.09
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,22.12
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
930846,DAYS LANE COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.96
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,22.38
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
