Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
930846,DAYS LANE COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.67
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,22.13
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
930846,DAYS LANE COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,20.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
930846,DAYS LANE COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,20.34
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.56
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
930846,DAYS LANE COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,18.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.43
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,6.6
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
930846,DAYS LANE COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.61
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,23.71
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.84
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,6.7
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930846,DAYS LANE COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,20.41
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,6.7
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
930846,DAYS LANE COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,21.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.58
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
