Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,6.7
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930846,DAYS LANE COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,20.61
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,6.7
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930846,DAYS LANE COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,20.67
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,22.66
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930846,DAYS LANE COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,21.59
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,24.06
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
930846,DAYS LANE COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,23.21
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.77
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
930846,DAYS LANE COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,21.44
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.43
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
930846,DAYS LANE COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,22.1
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,18.91
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,6.8
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930846,DAYS LANE COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,23.42
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,22.13
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
