Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930846,DAYS LANE COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,10.55
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,23.95
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,25.42
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.05
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930846,DAYS LANE COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,21.44
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,25.43
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,6.9
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
930846,DAYS LANE COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,22.67
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.59
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
930846,DAYS LANE COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.9
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.06
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
930846,DAYS LANE COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,20.55
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.8
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930846,DAYS LANE COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,21.13
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930846,DAYS LANE COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,21.88
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
