Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
930846,DAYS LANE COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,23.37
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,16.58
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,7.0
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
930846,DAYS LANE COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,24.35
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,16.43
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
930846,DAYS LANE COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,24.78
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.7
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
930846,DAYS LANE COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,25.56
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,17.57
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.12
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
930846,DAYS LANE COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.98
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,26.12
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,57.9
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,7.1
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
930846,DAYS LANE COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,27.78
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.5
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.3
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,7.2
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
930846,DAYS LANE COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,25.86
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,7.2
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
930846,DAYS LANE COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
