Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,25.82
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,17.02
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
930846,DAYS LANE COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,24.64
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.47
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930846,DAYS LANE COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,27.72
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.77
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
930846,DAYS LANE COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.41
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,29.56
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,18.48
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
930846,DAYS LANE COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,28.69
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,21.01
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
930846,DAYS LANE COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,29.43
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,19.28
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,7.3
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930846,DAYS LANE COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,32.37
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,19.27
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.84
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
930846,DAYS LANE COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,27.45
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.89
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
