Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,67.3
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,7.4
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
930846,DAYS LANE COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,26.72
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.49
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.14
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,75.8
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
930846,DAYS LANE COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.73
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
930846,DAYS LANE COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,27.45
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.71
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
930846,DAYS LANE COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,27.52
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.34
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
930846,DAYS LANE COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,26.41
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.81
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
930846,DAYS LANE COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,25.04
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
930846,DAYS LANE COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,26.11
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
