Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
930846,DAYS LANE COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,26.12
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,48.2
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
930846,DAYS LANE COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,26.68
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.57
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.95
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
930846,DAYS LANE COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,27.65
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
930846,DAYS LANE COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,31.46
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
930846,DAYS LANE COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.81
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,28.48
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930846,DAYS LANE COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.34
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,25.77
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
930846,DAYS LANE COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,26.99
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.96
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
