Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
930846,DAYS LANE COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,34.05
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.2
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.9
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
930846,DAYS LANE COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,37.35
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.1
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.53
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
930846,DAYS LANE COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,31.76
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.92
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.23
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
930846,DAYS LANE COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.85
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.33
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
930846,DAYS LANE COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.38
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930846,DAYS LANE COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.65
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,30.31
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.72
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
930846,DAYS LANE COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,33.5
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.36
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.2
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
