Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.41
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
930846,DAYS LANE COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,29.38
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.37
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930846,DAYS LANE COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,27.94
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.69
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
930846,DAYS LANE COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,36.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.7
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.36
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
930846,DAYS LANE COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,29.66
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
930846,DAYS LANE COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,31.32
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.82
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.3
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,69.9
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.44
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
930846,DAYS LANE COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,30.28
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.26
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.0
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.88
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
930846,DAYS LANE COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.7
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,31.27
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.44
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.41
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
