Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
930846,DAYS LANE COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,33.07
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.35
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.4
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.24
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
930846,DAYS LANE COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.93
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.9
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.91
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.05
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
930846,DAYS LANE COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.98
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,30.07
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.91
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.8
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.9
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,68.4
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
930846,DAYS LANE COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.77
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,28.98
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.29
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.08
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
930846,DAYS LANE COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.8
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,30.09
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.89
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.27
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,13.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.54
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
930846,DAYS LANE COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.28
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.32
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,13.2
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
930846,DAYS LANE COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.87
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.88
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.22
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.98
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
