Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930846,DAYS LANE COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.94
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,32.01
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.6
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.15
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
930846,DAYS LANE COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.97
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,37.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.11
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,159.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.09
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
930846,DAYS LANE COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.32
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,38.88
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,164.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.09
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
930846,DAYS LANE COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.81
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,40.14
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.05
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,170.3
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.57
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.95
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.18
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
930846,DAYS LANE COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.06
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,36.33
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.78
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.38
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.94
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.77
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.68
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
930846,DAYS LANE COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.72
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,38.0
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.12
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.2
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.25
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.43
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.34
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.23
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.48
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
930846,DAYS LANE COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.75
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,36.17
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,155.2
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.1
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.11
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.95
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.2
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.91
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
930846,DAYS LANE COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,30.79
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,27.84
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.16
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,130.7
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
