Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.46
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.22
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.19
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
930846,DAYS LANE COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.63
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,34.18
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.87
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.98
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.15
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
930846,DAYS LANE COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.65
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,35.58
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.91
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.6
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.06
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
930846,DAYS LANE COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.38
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,34.08
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.21
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.01
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.86
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.51
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.23
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.39
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
930846,DAYS LANE COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,32.36
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.74
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.54
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.9
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.44
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.03
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.4
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.11
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
930846,DAYS LANE COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,30.62
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.4
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.57
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.78
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.46
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.85
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.87
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.23
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.1
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.15
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
930846,DAYS LANE COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,27.06
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.84
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.87
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.89
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.01
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.89
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,151.3
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
930846,DAYS LANE COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,23.94
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,29.9
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.41
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
