Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,09,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.42
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.98
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.07
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.92
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.7
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.25
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,146.8
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.72
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.77
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
930846,DAYS LANE COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,22.75
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,32.83
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.64
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.14
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.07
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.25
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.43
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.35
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.04
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
930846,DAYS LANE COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.14
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,30.96
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.73
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.24
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.85
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.0
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.71
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.66
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
930846,DAYS LANE COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,26.12
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,26.95
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.22
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.25
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.13
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.65
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.91
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.55
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
930846,DAYS LANE COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,25.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,26.15
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,09,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.76
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.49
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.82
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.55
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.21
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.77
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.1
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
930846,DAYS LANE COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.03
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.73
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.82
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.21
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.51
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.93
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.26
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
930846,DAYS LANE COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,25.01
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,24.61
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,N Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.04
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.28
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.62
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.18
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.85
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,160.4
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.74
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
930846,DAYS LANE COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,32.09
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.93
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.62
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.5
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.49
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
