Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,N Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.77
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.42
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.43
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.18
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.54
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.48
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,162.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.67
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.27
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
930846,DAYS LANE COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,31.62
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,24.9
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.51
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.9
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.25
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.12
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.11
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.01
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.16
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,160.1
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.73
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.06
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
930846,DAYS LANE COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,31.62
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,26.51
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.33
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,09,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.49
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.47
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.35
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.72
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,150.2
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.84
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.98
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
930846,DAYS LANE COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,29.07
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.97
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.52
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.14
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,N Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.7
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.45
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.78
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.81
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.34
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,159.9
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.0
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.93
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
930846,DAYS LANE COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,21.71
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,28.53
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.54
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.5
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.26
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.26
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.56
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,131.9
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.11
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.31
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.99
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
930846,DAYS LANE COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,29.78
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,26.42
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.13
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,09,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,N Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.69
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.59
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.31
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.77
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.2
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.03
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
930846,DAYS LANE COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,22.77
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.52
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.17
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.73
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.29
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,N Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.34
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.99
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.08
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.59
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.17
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.93
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.38
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
930846,DAYS LANE COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.53
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.81
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.34
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,09,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.74
