Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,N Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.9
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.39
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.69
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.5
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.72
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,164.7
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.39
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.97
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
930846,DAYS LANE COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,22.34
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,27.26
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.7
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.73
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,09,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,N Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.17
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.16
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.08
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.97
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.57
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,57.7
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,153.8
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.78
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.3
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
930846,DAYS LANE COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,28.43
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,09,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,N Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.23
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.27
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.18
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.2
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,150.6
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.64
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.99
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
930846,DAYS LANE COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.0
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,25.22
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.79
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,09,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,N Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.21
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.72
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.06
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.71
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.62
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,152.6
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.2
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.01
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
930846,DAYS LANE COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.74
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,21.19
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.49
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.19
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,N Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.48
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.04
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.84
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.97
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.35
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,146.7
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.43
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.76
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
930846,DAYS LANE COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.42
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.01
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.19
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.59
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.66
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.04
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.68
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.52
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
930846,DAYS LANE COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.46
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,29.51
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,20.91
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,N Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.13
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.42
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.53
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.35
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.84
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,163.8
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.37
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.91
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
930846,DAYS LANE COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.34
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,30.42
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.89
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,09,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.68
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.82
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.17
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.54
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
