Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,166.9
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.6
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.43
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
930846,DAYS LANE COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.63
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L2 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,09,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.45
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.26
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.19
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.7
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.14
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.34
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,169.1
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.14
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.11
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
930846,DAYS LANE COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.92
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,09,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,N Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.74
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.72
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.24
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.38
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,64.3
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.7
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,164.3
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930846,DAYS LANE COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.51
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.06
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.08
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,09,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.07
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.33
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.44
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.61
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.54
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,63.7
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,164.4
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.21
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.32
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
930846,DAYS LANE COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.99
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,26.04
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,N Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.12
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.64
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.56
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.33
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,167.6
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.48
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.72
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
930846,DAYS LANE COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.07
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,30.76
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.99
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,09,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,N Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.41
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.7
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.96
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.11
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.95
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.42
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,168.4
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.95
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.88
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
930846,DAYS LANE COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.55
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,26.85
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.66
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,09,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,N Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.49
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.19
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.72
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.99
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.89
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.17
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,167.7
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.2
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.3
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.82
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
930846,DAYS LANE COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.08
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,25.63
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.49
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.63
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.95
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.31
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.59
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.73
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,158.8
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.7
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
