Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.06
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930846,DAYS LANE COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.55
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,24.24
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,25.13
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,09,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,13.61
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.4
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.91
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.08
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.12
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.49
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.3
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,148.3
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.46
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
930846,DAYS LANE COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,25.2
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,24.63
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,09,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.24
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,11.67
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,17.19
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.39
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.74
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.87
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.6
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.3
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.73
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.74
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
930846,DAYS LANE COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.05
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.19
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.23
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.89
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.32
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.72
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,141.8
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.59
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
930846,DAYS LANE COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.62
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.02
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.82
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.17
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.44
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.02
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.72
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.94
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.6
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,11.3
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.72
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.12
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
930846,DAYS LANE COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.19
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.98
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.53
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.01
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.5
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.43
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.98
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.06
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.31
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
930846,DAYS LANE COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.9
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,30.0
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.52
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.72
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.73
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.93
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
930846,DAYS LANE COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.82
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,26.57
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,20.91
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,18.18
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.15
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.98
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.01
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.22
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.51
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.28
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.39
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
930846,DAYS LANE COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.15
