Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.76
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.26
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.46
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,09,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.47
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.07
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.52
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.47
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.94
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.0
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.27
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930846,DAYS LANE COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.95
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.18
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.81
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.81
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,17.26
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.3
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.02
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.1
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.5
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.82
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.17
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
930846,DAYS LANE COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.61
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.22
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.74
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,09,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,14.03
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,12.48
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.79
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.38
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,149.9
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.89
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
930846,DAYS LANE COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.58
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.39
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.26
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.45
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,12.86
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,10.91
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.15
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.93
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930846,DAYS LANE COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.25
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,26.51
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.53
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.39
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.48
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.76
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.95
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.24
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.73
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
930846,DAYS LANE COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,21.99
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,21.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,10.85
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.45
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.41
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.02
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.7
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
930846,DAYS LANE COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.13
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,23.63
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.57
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.08
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.47
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.49
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.4
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.1
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.16
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
930846,DAYS LANE COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.77
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,24.31
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.3
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
