Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,11.0
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.4
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.26
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.06
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.62
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930846,DAYS LANE COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.83
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,27.61
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.12
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.41
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.37
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.18
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.28
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
930846,DAYS LANE COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.37
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,28.54
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.36
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.03
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.13
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.66
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.66
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.53
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
930846,DAYS LANE COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.32
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,24.62
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.91
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.24
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.6
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.2
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.18
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
930846,DAYS LANE COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.34
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.32
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.6
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.87
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.55
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.59
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.14
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.56
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.35
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
930846,DAYS LANE COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.5
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,27.32
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.85
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.25
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.19
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.13
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.85
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.3
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.99
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
930846,DAYS LANE COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.24
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,35.25
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.9
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,09,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.54
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.5
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.99
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.44
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.93
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
930846,DAYS LANE COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.36
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,26.78
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
