Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.54
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.52
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.83
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.81
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,11.2
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.88
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
930846,DAYS LANE COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.71
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.19
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,16.32
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L2 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.91
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.65
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.67
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.34
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,136.8
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.37
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930846,DAYS LANE COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.34
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,22.22
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.78
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.44
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.98
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.71
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930846,DAYS LANE COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,20.52
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,18.43
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.21
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
930846,DAYS LANE COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,23.22
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.64
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.96
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
930846,DAYS LANE COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,17.23
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,19.93
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.85
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.95
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
930846,DAYS LANE COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,18.41
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,20.12
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
930846,DAYS LANE COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.64
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
