Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
930846,DAYS LANE COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,19.93
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.26
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930846,DAYS LANE COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.36
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,20.01
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
930846,DAYS LANE COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.82
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.52
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930846,DAYS LANE COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.46
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,18.8
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.68
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930846,DAYS LANE COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,16.13
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,11.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
930846,DAYS LANE COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930846,DAYS LANE COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,20.36
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,16.42
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
