Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
930846,DAYS LANE COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.8
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,18.66
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930846,DAYS LANE COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,19.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930846,DAYS LANE COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.55
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930846,DAYS LANE COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.64
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
930846,DAYS LANE COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,19.46
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930846,DAYS LANE COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,19.01
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
930846,DAYS LANE COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.28
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.79
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,11.5
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
