Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
930846,DAYS LANE COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,16.9
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.73
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
930846,DAYS LANE COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
930846,DAYS LANE COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930846,DAYS LANE COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,11.6
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
930846,DAYS LANE COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,17.17
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,11.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
930846,DAYS LANE COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,19.04
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930846,DAYS LANE COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,20.94
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
930846,DAYS LANE COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
