Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.91
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
930846,DAYS LANE COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.67
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
930846,DAYS LANE COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.72
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,14.68
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
930846,DAYS LANE COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.47
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.94
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
930846,DAYS LANE COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.35
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
930846,DAYS LANE COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,19.31
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.4
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
930846,DAYS LANE COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.35
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
930846,DAYS LANE COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,19.17
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
