Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
930846,DAYS LANE COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,20.33
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.74
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,12.2
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930846,DAYS LANE COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,19.75
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.38
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,12.2
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
930846,DAYS LANE COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.74
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.46
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930846,DAYS LANE COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.62
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,59.0
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
930846,DAYS LANE COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.95
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
930846,DAYS LANE COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.69
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,16.59
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.64
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.73
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.85
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
930846,DAYS LANE COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,21.54
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.72
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
