Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
930846,DAYS LANE COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,22.06
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
930846,DAYS LANE COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,28.87
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,28.42
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.41
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,11.8
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.59
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
930846,DAYS LANE COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,28.12
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,24.18
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.05
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
930846,DAYS LANE COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,23.86
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,26.32
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
930846,DAYS LANE COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,24.72
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,28.04
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.75
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930846,DAYS LANE COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,27.81
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,30.89
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,11.9
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
930846,DAYS LANE COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,28.97
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,33.3
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,69.9
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.93
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
