Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
930846,DAYS LANE COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,32.14
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.77
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.17
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,12.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
930846,DAYS LANE COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,27.6
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.6
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.7
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
930846,DAYS LANE COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,27.24
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,12.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
930846,DAYS LANE COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,25.86
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,21.91
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,12.2
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.4
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
930846,DAYS LANE COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,27.39
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.33
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
930846,DAYS LANE COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,30.24
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.1
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,12.3
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
930846,DAYS LANE COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,30.81
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.84
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
