Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,12.4
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
930846,DAYS LANE COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,31.66
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.07
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.7
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
930846,DAYS LANE COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,28.5
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.52
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.2
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.73
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,12.5
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
930846,DAYS LANE COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,31.1
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.67
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.9
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.09
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,64.7
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
930846,DAYS LANE COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,27.85
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.28
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.33
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.25
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
930846,DAYS LANE COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.78
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.09
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.93
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
930846,DAYS LANE COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.2
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.35
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.35
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
930846,DAYS LANE COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.78
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.32
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
