Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
930846,DAYS LANE COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,28.12
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.26
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,63.1
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930846,DAYS LANE COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.91
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.79
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
930846,DAYS LANE COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.34
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.87
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.4
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.77
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.32
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
930846,DAYS LANE COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.47
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.86
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
930846,DAYS LANE COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.65
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.91
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.61
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
930846,DAYS LANE COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,28.79
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.48
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.87
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930846,DAYS LANE COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.1
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,27.67
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.06
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,58.4
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,13.2
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.12
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
930846,DAYS LANE COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
