Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,26.25
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
930846,DAYS LANE COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.7
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,29.82
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.3
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.57
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
930846,DAYS LANE COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.58
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,29.87
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.73
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
930846,DAYS LANE COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.32
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.79
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.74
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.56
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.39
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
930846,DAYS LANE COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.04
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,28.31
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.39
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.5
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,60.1
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
930846,DAYS LANE COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,28.83
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.31
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.85
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,58.3
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930846,DAYS LANE COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,26.39
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.2
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.23
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
930846,DAYS LANE COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.48
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,25.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
