Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.72
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
930846,DAYS LANE COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.1
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,28.5
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.41
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.95
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.8
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
930846,DAYS LANE COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.49
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.47
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.97
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.96
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.9
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.39
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
930846,DAYS LANE COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.7
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,28.77
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.77
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.86
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.9
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
930846,DAYS LANE COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.65
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,34.43
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.54
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.15
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.08
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,13.9
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.11
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
930846,DAYS LANE COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.52
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,32.29
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.02
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.29
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
930846,DAYS LANE COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,32.79
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.56
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,138.3
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.78
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.66
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
930846,DAYS LANE COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.18
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,32.96
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.92
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
