Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.97
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.77
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
930846,DAYS LANE COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.8
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.15
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.84
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L1 Active Power,kW,-1.06
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.75
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
930846,DAYS LANE COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,28.32
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.05
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.85
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L1 Active Power,kW,-1.07
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.27
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,68.5
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930846,DAYS LANE COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.84
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,30.6
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.2
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.56
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
930846,DAYS LANE COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.14
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.72
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.67
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
930846,DAYS LANE COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.7
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,33.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,142.2
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.95
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.48
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.53
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
930846,DAYS LANE COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.82
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.71
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.71
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.1
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
930846,DAYS LANE COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.79
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.51
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
