Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.54
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
930846,DAYS LANE COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.23
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.18
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.48
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.16
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
930846,DAYS LANE COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.73
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.16
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.92
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.62
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.3
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
930846,DAYS LANE COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.38
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.27
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.9
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.62
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.3
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
930846,DAYS LANE COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.47
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.92
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.48
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,73.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.3
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
930846,DAYS LANE COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.69
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.32
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,72.8
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.57
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
930846,DAYS LANE COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,20.69
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,26.91
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.65
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,N Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,76.1
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.2
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
930846,DAYS LANE COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.92
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,24.16
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.37
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,N Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.5
