Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.35
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
930846,DAYS LANE COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.46
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,22.22
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.03
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.36
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
930846,DAYS LANE COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.89
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.12
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.22
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.48
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.77
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,N Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,80.9
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930846,DAYS LANE COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,18.4
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.73
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.94
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
930846,DAYS LANE COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.03
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,32.63
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.97
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.8
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.66
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
930846,DAYS LANE COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.38
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.18
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.97
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.19
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,83.4
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.98
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
930846,DAYS LANE COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.58
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.02
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.63
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.84
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.68
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.51
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.95
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,79.3
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
930846,DAYS LANE COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,24.51
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.2
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.36
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,N Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,14.0
