Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
930846,DAYS LANE COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.56
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.65
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.58
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.92
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
930846,DAYS LANE COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,23.11
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,29.57
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.06
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.04
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
930846,DAYS LANE COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,23.6
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,27.22
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,14.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
930846,DAYS LANE COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.95
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.88
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.93
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.9
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
930846,DAYS LANE COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.44
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.96
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.15
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.59
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,56.3
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,13.9
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
930846,DAYS LANE COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.26
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
930846,DAYS LANE COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.91
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.53
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.13
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
