Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
930846,DAYS LANE COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.19
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.1
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.36
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,N Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
930846,DAYS LANE COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.41
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.53
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.31
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.58
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.15
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
930846,DAYS LANE COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.57
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,21.84
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.39
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
930846,DAYS LANE COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.58
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,22.69
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.44
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.22
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.01
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,N Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
930846,DAYS LANE COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,25.75
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.28
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.09
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
930846,DAYS LANE COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.64
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,23.7
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.2
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.49
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.55
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,13.2
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930846,DAYS LANE COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.14
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.24
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930846,DAYS LANE COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.4
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.41
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
