Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.97
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930846,DAYS LANE COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.23
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.12
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.89
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.63
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,N Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
930846,DAYS LANE COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.33
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.74
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.43
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.71
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,N Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
930846,DAYS LANE COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.7
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.72
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.41
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,N Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.01
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
930846,DAYS LANE COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.34
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.43
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.57
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,N Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
930846,DAYS LANE COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.34
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930846,DAYS LANE COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,19.24
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.28
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.27
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
930846,DAYS LANE COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.67
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.62
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
