Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
930846,DAYS LANE COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.24
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,24.75
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.74
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.56
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
930846,DAYS LANE COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,24.65
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,28.71
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.3
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930846,DAYS LANE COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.9
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,31.82
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.54
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,N Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,69.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
930846,DAYS LANE COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.84
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,27.12
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.53
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.53
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,79.2
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.28
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
930846,DAYS LANE COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.43
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.41
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.67
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.58
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,72.8
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.19
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
930846,DAYS LANE COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.96
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,25.33
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,18.07
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.6
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.3
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
930846,DAYS LANE COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.97
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.51
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
