Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.2
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
930846,DAYS LANE COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.25
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,22.22
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,16.87
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.61
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.3
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,12.6
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
930846,DAYS LANE COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.11
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,14.81
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
930846,DAYS LANE COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.38
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.37
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,12.7
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
930846,DAYS LANE COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,24.88
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,24.29
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
930846,DAYS LANE COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.23
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.04
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
930846,DAYS LANE COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.81
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,23.55
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.03
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.57
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930846,DAYS LANE COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,16.75
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.38
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
