Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,12.8
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
930846,DAYS LANE COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.44
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.75
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.53
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.99
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930846,DAYS LANE COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,20.98
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.99
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,N Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
930846,DAYS LANE COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.23
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.23
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,20.2
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.7
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930846,DAYS LANE COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.42
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.21
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,25.09
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,12.9
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
930846,DAYS LANE COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.91
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.94
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.56
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
930846,DAYS LANE COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.21
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.09
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.46
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,N Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
930846,DAYS LANE COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.5
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,21.36
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.43
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
