Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.0
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
930846,DAYS LANE COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.65
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,N Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930846,DAYS LANE COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,22.85
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.33
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930846,DAYS LANE COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,20.03
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,N Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.23
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
930846,DAYS LANE COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,19.99
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.42
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.35
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.5
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,13.1
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
930846,DAYS LANE COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.05
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,27.95
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.31
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.2
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,13.2
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930846,DAYS LANE COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.8
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.24
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
930846,DAYS LANE COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,19.58
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,13.3
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
