Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
930846,DAYS LANE COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,18.91
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,15.67
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.27
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
930846,DAYS LANE COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.39
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.26
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
930846,DAYS LANE COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.71
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.35
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.25
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,13.4
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930846,DAYS LANE COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,13.5
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930846,DAYS LANE COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,18.66
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,N Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930846,DAYS LANE COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,19.72
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
930846,DAYS LANE COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,18.38
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,N Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.29
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.42
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
930846,DAYS LANE COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
