Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
930846,DAYS LANE COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,18.95
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.42
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
930846,DAYS LANE COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
930846,DAYS LANE COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,18.27
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.97
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.5
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930846,DAYS LANE COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,18.27
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.39
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.5
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930846,DAYS LANE COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,19.88
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.08
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.3
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930846,DAYS LANE COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.63
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
