Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.47
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930846,DAYS LANE COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,17.91
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.23
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.44
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,09,L1 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930846,DAYS LANE COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.25
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.63
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
930846,DAYS LANE COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.79
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,09,L1 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,N Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.4
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
930846,DAYS LANE COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.34
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.46
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,09,L1 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,N Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930846,DAYS LANE COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,19.82
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.66
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.04
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.51
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
930846,DAYS LANE COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,21.84
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.49
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,N Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,09,L1 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930846,DAYS LANE COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,21.29
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.56
