Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,13.7
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
930846,DAYS LANE COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,24.64
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.55
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
930846,DAYS LANE COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,23.81
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.09
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.13
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.66
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,N Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
930846,DAYS LANE COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,20.4
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.92
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,09,L1 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,63.5
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
930846,DAYS LANE COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.66
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.91
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.03
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.52
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.54
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.53
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.37
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,N Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.5
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
930846,DAYS LANE COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,24.25
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.37
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.59
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
930846,DAYS LANE COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.17
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.58
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
930846,DAYS LANE COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,24.54
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.6
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.46
