Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
930846,DAYS LANE COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,27.95
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
930846,DAYS LANE COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,27.77
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.8
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.21
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.07
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,N Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.35
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,13.6
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.69
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
930846,DAYS LANE COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,23.7
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
930846,DAYS LANE COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,24.3
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.44
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.67
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
930846,DAYS LANE COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,23.28
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,25.56
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.72
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
930846,DAYS LANE COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,23.07
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,29.77
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.92
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L1 Active Power,kW,-1.02
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.55
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.05
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,10.3
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
930846,DAYS LANE COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,23.93
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,23.01
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.84
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.75
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.5
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,71.2
