Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
930846,DAYS LANE COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,26.24
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,22.31
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,66.3
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
930846,DAYS LANE COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.64
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.76
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.21
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,66.4
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,10.4
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930846,DAYS LANE COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.72
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,26.52
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.86
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.28
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.88
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,70.6
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
930846,DAYS LANE COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,27.36
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,25.67
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.93
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L1 Active Power,kW,-1.07
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,09,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.99
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.52
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,N Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
930846,DAYS LANE COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.14
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,25.63
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.96
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.75
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
930846,DAYS LANE COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,24.77
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.68
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.74
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,10.5
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
930846,DAYS LANE COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,25.31
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.82
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.69
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.48
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.43
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
