Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
930846,DAYS LANE COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,32.24
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.83
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.65
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,09,L1 Current (RMS),A,3.8
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.77
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.51
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
930846,DAYS LANE COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.19
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,36.51
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.09
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,72.5
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,154.1
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.36
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.53
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.46
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.62
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,N Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.5
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.28
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,N Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,64.5
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
930846,DAYS LANE COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.23
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,26.04
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.51
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.72
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,10.6
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
930846,DAYS LANE COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.36
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,28.69
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.38
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.44
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.69
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.43
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,N Current (RMS),A,6.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,76.7
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930846,DAYS LANE COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.52
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,26.87
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.69
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.73
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.49
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,N Current (RMS),A,6.9
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,80.0
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.01
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930846,DAYS LANE COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.03
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,25.38
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.34
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.6
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.63
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.74
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,N Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,10.7
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.01
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
930846,DAYS LANE COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,27.49
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.17
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.03
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.58
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
930846,DAYS LANE COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
