Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.77
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.12
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.57
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,09,L1 Current (RMS),A,3.9
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,N Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
930846,DAYS LANE COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,35.65
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,153.1
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.81
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,N Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.41
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,77.0
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,10.8
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.16
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
930846,DAYS LANE COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.69
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,42.92
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.66
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,181.3
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.25
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.8
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.99
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,N Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,77.6
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.07
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
930846,DAYS LANE COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.92
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,42.88
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.32
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,72.2
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,182.4
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.75
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.89
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L1 Active Power,kW,-1.11
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,N Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.2
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,09,L1 Current (RMS),A,6.1
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.96
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.5
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,6.2
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.2
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,74.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,10.9
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.9
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
930846,DAYS LANE COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.96
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,31.62
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.54
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,134.7
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.88
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.18
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.87
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L1 Active Power,kW,-1.04
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L2 Current (RMS),A,3.4
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.47
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.03
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,N Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,74.0
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
930846,DAYS LANE COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,33.17
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.73
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.28
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.15
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.9
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,09,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.45
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.63
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,71.7
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.1
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
930846,DAYS LANE COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,33.13
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.63
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.16
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.68
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.78
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.38
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,67.5
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930846,DAYS LANE COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,41.19
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.21
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.7
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.29
