Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.79
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.12
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.96
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,N Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,09,L1 Current (RMS),A,5.3
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.35
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,N Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.61
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.38
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
930846,DAYS LANE COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,39.18
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.9
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,67.7
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,166.8
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.31
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.73
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.58
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.91
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,66.7
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.25
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
930846,DAYS LANE COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.72
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,40.31
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.84
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,170.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.29
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.98
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,N Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L2 Current (RMS),A,3.1
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.19
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.95
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.5
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,68.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.45
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
930846,DAYS LANE COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,43.84
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,32.42
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.0
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,185.5
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.32
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.59
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L1 Active Power,kW,-1.01
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,09,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.34
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.33
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,N Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.4
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.03
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
930846,DAYS LANE COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.48
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,32.91
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,26.67
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.8
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.17
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.62
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.87
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,N Current (RMS),A,1.6
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.8
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
930846,DAYS LANE COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.86
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,33.22
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.57
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.5
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.16
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.6
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.82
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.7
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.36
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,N Current (RMS),A,6.5
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.09
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,67.6
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.61
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
930846,DAYS LANE COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.04
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,30.69
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.38
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.0
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.42
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.15
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.67
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.83
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.09
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,N Current (RMS),A,5.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.49
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,70.8
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.9
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
930846,DAYS LANE COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.33
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,32.98
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.41
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,139.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.29
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
