Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.2
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.63
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.14
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.55
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.8
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.8
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.32
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,11.0
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
930846,DAYS LANE COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.09
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.4
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.82
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,125.0
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.57
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.73
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,N Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.71
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,-0.02
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,-0.34
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,1.9
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,1.7
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
930846,DAYS LANE COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.43
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.0
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.48
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.86
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.08
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.66
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L1 Active Power,kW,-0.84
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,N Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,09,L1 Current (RMS),A,4.6
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,N Current (RMS),A,6.6
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,71.5
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
930846,DAYS LANE COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.8
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,30.74
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.99
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.03
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.04
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.62
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L2 Active Power,kW,0.66
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,N Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,09,L1 Current (RMS),A,4.2
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,-0.05
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,-0.42
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,N Current (RMS),A,7.5
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.23
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
930846,DAYS LANE COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.96
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,32.38
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.95
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.15
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,64.9
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.02
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.59
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L3 Active Power,kW,-0.21
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L2 Active Power,kW,0.65
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L1 Active Power,kW,-0.76
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,N Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L3 Current (RMS),A,1.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,09,L1 Current (RMS),A,4.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.01
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,-0.41
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.74
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,N Current (RMS),A,9.2
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,2.2
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.54
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,82.0
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.04
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
930846,DAYS LANE COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.85
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.26
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.14
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.51
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.06
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.64
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L2 Active Power,kW,0.68
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L1 Active Power,kW,-0.79
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L2 Current (RMS),A,3.0
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,09,L1 Current (RMS),A,4.4
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.78
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,-0.06
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,-0.44
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,N Current (RMS),A,8.0
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.1
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.86
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,82.6
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930846,DAYS LANE COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.07
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,34.27
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.43
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.64
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.13
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.67
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L1 Active Power,kW,-0.86
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,N Current (RMS),A,2.6
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L3 Current (RMS),A,0.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,09,L1 Current (RMS),A,4.7
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,-0.08
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,-0.39
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,N Current (RMS),A,7.4
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.0
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.2
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,78.0
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,11.1
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.59
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
930846,DAYS LANE COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.73
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,35.95
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.9
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,154.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L3 Reactive Power,kVAR,0.07
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L2 Reactive Power,kVAR,0.14
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L1 Reactive Power,kVAR,0.71
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L3 Active Power,kW,-0.18
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L2 Active Power,kW,0.64
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L1 Active Power,kW,-0.94
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,N Current (RMS),A,2.3
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L3 Current (RMS),A,1.0
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L2 Current (RMS),A,2.9
930846,DAYS LANE COVEY,2024-01-27T17:10:00.000+00:00,feeder,09,L1 Current (RMS),A,5.0
